"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"412,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"194,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"294,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"187,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"03/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,82";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"412,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"194,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"16/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"22/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,03";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"294,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"24/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,98";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"187,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1437,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
