"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1389,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,75";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"03/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"238,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"05/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"182,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"09/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A6";"10/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,00";"67";"kg";"kilogramme";"";"Correcte"
