"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1598,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2013,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"S6";"09/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"S6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1597,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"S10";"25/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"11520,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"S10";"26/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"11380,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,40";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510280201_029";"035102801000";"AVENAY VAL D OR";"51";"51028";"Avenay-Val-d'Or";"777022,204099998";"6885191,0027";"1400";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1289,84";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
