"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"05/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"05/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"05/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"05/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"05/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"08/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"09/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"12/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"12/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"12/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"12/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"12/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"15/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"17/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"19/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"19/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"19/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"19/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"19/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"22/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"23/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"24/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"25/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"26/06/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"26/06/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"26/06/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"26/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1163,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"26/06/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S13";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"978,90";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7831,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1071,30";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8570,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1071,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7497,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1049,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8395,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1074,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8593,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"842,70";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6741,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"298,90";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2331,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"982,90";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7961,49";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1072,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9006,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1072,60";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8902,58";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1073,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8588,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1075,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8493,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1075,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8386,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"14/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2310,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1049,30";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8394,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1072,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8367,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1072,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8796,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1072,70";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8152,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1071,30";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8356,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1071,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8247,47";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"440,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3391,85";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1042,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8231,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"994,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8057,88";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1069,60";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8128,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1068,90";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8123,64";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1071,70";"115";"m3";"mètre cube";"";"Correcte"
