"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1500,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32,30";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"14/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"27/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,25";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512310101_029";"035123101000";"L EPINE";"51";"51231";"Épine";"807589,099699996";"6876736,2566";"1000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,35";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7894,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512370101_029";"035123701000";"ESTERNAY";"51";"51237";"Esternay";"740817,647799999";"6847868,1319";"2333";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
