"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8135,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2399,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
