"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,30";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"971,29";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513570101_029";"035135701000";"MATOUGUES";"51";"51357";"Matougues";"791381,440700002";"6877758,0243";"1000";"arrivée réseau de collecte";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513570101_029";"035135701000";"MATOUGUES";"51";"51357";"Matougues";"791381,440700002";"6877758,0243";"1000";"arrivée réseau de collecte";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513570101_029";"035135701000";"MATOUGUES";"51";"51357";"Matougues";"791381,440700002";"6877758,0243";"1000";"arrivée réseau de collecte";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513570101_029";"035135701000";"MATOUGUES";"51";"51357";"Matougues";"791381,440700002";"6877758,0243";"1000";"arrivée réseau de collecte";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
