"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3750,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"29/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"29/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"29/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
