"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515590101_029";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";"5400";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"427,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515590101_029";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";"5400";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515590101_029";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";"5400";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515590101_029";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";"5400";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515590101_029";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";"5400";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"389,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515590101_029";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";"5400";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515590101_029";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";"5400";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"256,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515590101_029";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";"5400";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515590101_029";"035155901000";"SUIPPES";"51";"51559";"Suippes";"811406,874899998";"6893649,7097";"5400";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"302,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"30/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"30/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2222,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2002,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"S6";"09/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"S6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2222,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
