"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,80";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"192,96";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
