"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/06/2015";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"52863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"59,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/06/2015";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/06/2015";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"43000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/06/2015";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/06/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"52863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/06/2015";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"59,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/06/2015";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/06/2015";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"43000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/06/2015";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/06/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"52863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/06/2015";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"59,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/06/2015";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"43000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"28/06/2015";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"52863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"28/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"28/06/2015";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"59,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"28/06/2015";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"43000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"29/06/2015";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"52863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"29/06/2015";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"59,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"29/06/2015";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"43000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"30/06/2015";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"52863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"30/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"30/06/2015";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"59,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"30/06/2015";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516620102_029";"035166201000";"WITRY LES REIMS";"51";"51662";"Witry-lès-Reims";"780904";"6911106";"7500";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520500101_029";"035205001000";"BIESLES";"52";"52050";"Biesles";"869921,040700004";"6778968,1853";"2000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
