"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1361,81";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1385,62";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1355,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1310,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"519,44";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"694,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"792,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"229,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"817,53";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"446,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"227,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"685,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"308,04";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,64";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"247,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"763,23";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"451,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"816,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"02/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8820,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1361,81";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8820,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1385,62";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"17/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8920,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1355,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"25/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1310,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521230102_029";"035212301000";"CHEVILLON";"52";"52123";"Chevillon";"855460,694300003";"6827867,0976";"1600";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
