"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"04/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"04/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"10/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"10/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"15/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"15/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"17/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"17/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"18/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"18/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"24/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"24/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"02/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21280,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3860,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"03/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18620,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3301,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3915,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"05/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19480,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3547,31";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"09/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4090,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"10/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18980,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3461,95";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3913,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"12/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3847,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"16/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3959,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"17/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22060,00";"67";"kg";"kilogramme";"";"Correcte"
