"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3239,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4427,06";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3505,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3315,81";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2709,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2783,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3072,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3124,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3569,37";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"503,47";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3307,77";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3719,35";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3528,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3688,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2446,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3239,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4427,06";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3505,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3315,81";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2709,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"S9";"22/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2980,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524900101_029";"035249001000";"THONNANCE LES JOINVILLE";"52";"52490";"Thonnance-lès-Joinville";"860222,535999998";"6819453,7129";"1500";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
