"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"05/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"05/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,57";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,53";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
