"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,31";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"918,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4962,65";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9530,37";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12622,94";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5469,54";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6240,47";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7146,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3882,84";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7238,95";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5729,61";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"61120,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"1833,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"03/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"61680,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"1850,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"61940,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"1858,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"45260,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"61260,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"61140,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"A7";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"1834,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"S1";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"";"S1";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
