"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"02/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"03/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"04/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"06/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"07/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"09/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"11/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"13/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"14/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"15/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"16/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"17/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"18/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"19/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"20/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"21/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"22/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"23/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"24/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"25/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"26/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"27/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"28/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"29/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A2";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
