"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"05/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"05/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"72000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"15700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1846,51";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,84";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4405,74";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"12/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"12/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"12/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"12/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"12/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"12/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10553,79";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2282,53";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11344,01";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"19/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"19/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"19/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"19/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"19/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"19/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6345,25";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1576,41";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9867,68";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,12";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"7120,72";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1692,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"24/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1692,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"25/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"29/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"29/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"29/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"30/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"30/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"30/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"30/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"04/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"690,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"04/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"690,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"08/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"648,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"08/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"72000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"10/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"740,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"10/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"11/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"350,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"110,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"11/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"350,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"17/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1000,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"370,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"S12";"17/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1000,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
