"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"S10";"30/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"8000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"464,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603170101_029";"036031701000";"HONDAINVILLE";"60";"60317";"Hondainville";"648842,046700001";"6915634,4787";"2200";"";"S9";"08/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603210101_029";"036032101000";"IVRY LE TEMPLE";"60";"60321";"Ivry-le-Temple";"628784,008699998";"6903719,6938";"1200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"02/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"03/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"04/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"06/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"07/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"09/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"11/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"13/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"14/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"15/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"16/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"17/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"18/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"19/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"20/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"21/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"22/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"23/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"24/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"25/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"26/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"27/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"28/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"29/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
