"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"02/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"04/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"11/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"15/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"16/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"17/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"18/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"19/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"23/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"26/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S11";"30/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4,98";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"01/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"02/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"04/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"05/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"08/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"10/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"11/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"12/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"15/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"16/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"17/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"18/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"19/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"23/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"26/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5960,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S14";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1527,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"23/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"24/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
