"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1258,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"646,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1199,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4240,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"848,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"12/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7840,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1568,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"18/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4050,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"810,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"35575,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
