"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"24/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,40";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"25/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"25/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,40";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"896,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"896,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"02/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"03/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"04/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"06/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"07/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"09/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"11/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"13/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"14/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"15/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"16/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"17/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"18/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"19/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"20/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"21/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"22/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"23/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"24/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"25/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"26/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"27/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"28/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"29/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"13/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"13/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"45940,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
