"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,40";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"02/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"03/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"04/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"06/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"07/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"09/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"11/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"13/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"14/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"15/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"16/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"17/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"18/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"19/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"20/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"21/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"22/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"23/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"24/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"25/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"26/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"27/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"28/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"29/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
