"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"528000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M1";"11/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"187000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"M2";"11/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610830101_029";"036108301000";"CHAMBOIS";"61";"61474";"Gouffern en Auge";"487208,196000002";"6860323,261";"1050";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A3";"09/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A3";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A3";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A3";"09/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1332";"Turbidité-Secchi";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"108";"MV";"mégaVolt";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611500101_029";"036115001000";"ECHAUFFOUR";"61";"61150";"Échauffour";"508044,847099997";"6851447,3109";"500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611570101_029";"036115701000";"EXMES";"61";"61474";"Gouffern en Auge";"492692,154299997";"6855166,1062";"500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"560,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611570101_029";"036115701000";"EXMES";"61";"61474";"Gouffern en Auge";"492692,154299997";"6855166,1062";"500";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611570101_029";"036115701000";"EXMES";"61";"61474";"Gouffern en Auge";"492692,154299997";"6855166,1062";"500";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611570101_029";"036115701000";"EXMES";"61";"61474";"Gouffern en Auge";"492692,154299997";"6855166,1062";"500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"560,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"01/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"01/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"01/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"01/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,44";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,15";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
