"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,10";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1282,67";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1282,67";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"01/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"01/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
