"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"27/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"03/06/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"03/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"03/06/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M1";"03/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"03/06/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"M2";"03/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1962,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
