"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"121,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"27/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"121,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761460101_029";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";"2800";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"121,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,22";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"04/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1782,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,61";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,61";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,21";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,62";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"29/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"52552,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"04/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
