"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"182,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"84,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"14/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"14/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"14/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S15";"06/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,85";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,19";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,45";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,40";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,65";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,72";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,80";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,08";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,61";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,11";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,07";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,03";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,12";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,20";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,87";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
