"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,60";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,80";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,96";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,51";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,31";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,54";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,98";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"184";"mm";"millimètre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,19";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,17";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,74";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,45";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,02";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,02";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"11/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"09/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"23/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S15";"09/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"16/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7940,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"921,04";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"11/06/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1500,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
