"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"15/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"21/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"29/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1602,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"84090,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"01/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"07/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"15/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
