"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"21/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"29/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"952,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"285,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1098,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1071,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"917,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1308,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"798,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1110,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1140,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1060,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1512,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1505,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"310,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"665,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"870,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"02/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"03/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"04/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"06/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"07/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"09/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"11/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"13/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"14/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"15/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"16/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"17/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"18/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"19/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"19/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"20/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"21/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"22/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"23/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"24/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"25/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"26/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"27/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"28/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"29/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"30/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"01/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"04/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"09/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"44700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"15/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"17/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"19/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"19/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"48500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"22/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"30/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2900,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S14";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1550,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"01/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"02/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"03/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"04/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"05/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"06/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"07/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"08/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"09/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"10/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"11/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"12/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"13/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"14/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"15/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"16/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"17/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S18";"18/06/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"A Corriger"
