"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3678,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3678000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47078,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"01/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"53067,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"02/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"52298,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"03/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"55430,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"04/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48352,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"05/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"55569,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"06/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"56072,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
