"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,54";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,68";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,33";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,79";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"11/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,74";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"S2.1 - Sortie station ""traitemet biologique vers la Seine""";"S2";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
