"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5268,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5879,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3391,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6031,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8413,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S10";"30/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"7020,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S12";"30/06/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"95,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S13";"30/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"345000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"01/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30067,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7151,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"02/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37740,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8405,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"03/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40817,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10004,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"05/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15112,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3610,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"08/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8995,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"09/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45645,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10873,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"10/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7829,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24232,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5697,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"12/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3027,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"15/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34125,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7974,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"16/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36238,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3741,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"17/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40533,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9921,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"19/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"441,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"22/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31950,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6981,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"23/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30179,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6594,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"24/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24112,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5268,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"25/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26904,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5879,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"26/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14532,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3391,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"29/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26925,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6031,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8413,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"24/06/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"24/06/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
