"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2178,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"117,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,90";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"117,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770020101_029";"037700201000";"AMILLIS";"77";"77002";"Amillis";"709213,780100003";"6848996,2072";"330";"";"S9";"04/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9679,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
