"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770050101_029";"037700501000";"ANNET SUR MARNE";"77";"77005";"Annet-sur-Marne";"679764,539499998";"6869369,5555";"3000";"";"S9";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2407,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,80";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A6";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"409,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,60";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"278,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"191,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"60,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,80";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"409,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,60";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"278,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"191,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S6";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8500,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1615,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770060101_029";"037700601000";"ARBONNE";"77";"77006";"Arbonne-la-Forêt";"667320,203400001";"6812181,0273";"1500";"";"S9";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
