"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,36";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"348,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,39";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"424,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,54";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"449,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,13";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"395,23";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,61";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"411,81";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"436,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,14";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"121,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3359,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"81,60";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"81,60";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
