"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"511,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"409,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"409,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"590,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,50";"115";"m3";"mètre cube";"";"Correcte"
