"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3941,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"07/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"14/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"27/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
