"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10535,47";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"12/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"12/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"12/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"01/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"02/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"03/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"04/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"05/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"06/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"07/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"08/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"09/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"10/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"11/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"12/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"13/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"14/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"15/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"16/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"17/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"18/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"19/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"20/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"21/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"22/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"23/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"24/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"25/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"26/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"27/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"28/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"29/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A5";"30/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1260,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"642,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"486,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1260,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"642,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"486,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
