"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2492,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"85,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"298,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2950,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"356,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3132,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"219,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1730,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2349,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1984,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1744,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771300101_029";"037713001000";"COULOMMES";"77";"77130";"Coulommes";"694516,586599998";"6866037,1155";"530";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771380101_029";"037713801000";"COURTOMER";"77";"77138";"Courtomer";"692933,847199999";"6839076,9444";"500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771380101_029";"037713801000";"COURTOMER";"77";"77138";"Courtomer";"692933,847199999";"6839076,9444";"500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771380101_029";"037713801000";"COURTOMER";"77";"77138";"Courtomer";"692933,847199999";"6839076,9444";"500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771380101_029";"037713801000";"COURTOMER";"77";"77138";"Courtomer";"692933,847199999";"6839076,9444";"500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771380101_029";"037713801000";"COURTOMER";"77";"77138";"Courtomer";"692933,847199999";"6839076,9444";"500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771380101_029";"037713801000";"COURTOMER";"77";"77138";"Courtomer";"692933,847199999";"6839076,9444";"500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771380101_029";"037713801000";"COURTOMER";"77";"77138";"Courtomer";"692933,847199999";"6839076,9444";"500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
