"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6183,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2080,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
