"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"724,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"S6";"02/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"S6";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"724,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"S9";"02/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16816,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"09/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
