"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A6";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"171,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"326,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"230,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"230,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"175,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"08/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"152,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"171,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,62";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,45";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,77";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,07";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,49";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"09/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,66";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,53";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,58";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,06";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,64";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,61";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,84";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,12";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,95";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,26";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,62";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,72";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,77";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,13";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,37";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,97";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,74";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,88";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,76";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,62";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,45";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,77";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,07";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,49";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"09/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,66";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,53";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,58";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,06";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,64";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,61";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,84";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,12";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,95";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,26";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,62";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,72";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,77";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,13";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,37";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,97";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,74";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,88";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,76";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,80";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,80";"67";"kg";"kilogramme";"";""
