"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"25,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"17/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,80";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"24/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,80";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"24633,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4645,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"504,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10735,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S6";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4645,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
