"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8180,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2498,09";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"392,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8467,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S6";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17780,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2498,09";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S9";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4266,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"178,20";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A6";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"266,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"247,50";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774250101_029";"037742501000";"ST MARTIN EN BIERE";"77";"77425";"Saint-Martin-en-Bière";"666563,4551";"6815176,4977";"1200";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";""
