"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"27";"°C";"degré Celsius";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"318,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"40,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"24/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"318,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1709,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"09/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774770101_029";"037747701000";"URY";"77";"77477";"Ury";"670963,558499999";"6804307,2292";"1200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
