"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"10/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"800021,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1579000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"11/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"822548,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1556000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"12/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"797259,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1395000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"13/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"738372,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"14/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"749803,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1511000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"15/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"773541,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"16/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"439799,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1452000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"17/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"226853,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1454000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"18/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"145383,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1437000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"19/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"74458,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Point correspondant aux eaux prétraitées dirigées vers les filières de traitement (Tranches A1, A2, A3, A4 et Clarifloculation)";"A3";"20/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
