"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1049,37";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,78";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"04/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
