"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"11/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"12/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"12/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,06";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"745,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"13/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"14/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,07";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"15/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"16/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"16/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"17/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"18/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"18/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"19/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"20/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"21/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"22/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"23/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"23/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"24/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7060,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"24/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"25/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"26/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"27/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"28/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"29/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5860,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"29/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,11";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1237,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7780,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"30/06/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"243";"%";"pourcentage";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1587,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"01/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"01/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"02/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"02/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"03/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"03/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"198,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"04/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"04/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"05/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"05/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"06/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"06/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"07/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"08/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"08/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"09/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"09/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"10/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"10/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"11/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"11/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"198,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"12/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"12/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"13/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"13/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"14/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"14/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"15/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"15/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"16/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"16/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"17/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"17/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"198,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"18/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"18/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"19/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"19/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"20/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"20/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"21/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"21/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"22/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"22/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"23/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"23/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"24/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"24/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"25/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"25/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"26/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"26/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"27/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"27/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"28/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"28/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"29/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"29/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"30/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"01/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"02/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"03/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"04/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"05/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"06/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"07/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"08/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"09/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"10/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"11/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"12/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"13/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"14/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"15/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"16/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"17/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"18/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"19/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"20/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"21/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"22/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"23/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"24/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"25/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"26/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"27/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"28/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"29/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S15";"01/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S15";"02/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S15";"03/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S15";"04/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S15";"05/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S15";"06/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S15";"07/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S15";"08/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783340101_029";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";"10000";"";"S15";"09/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,87";"67";"kg";"kilogramme";"";"Correcte"
