"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9054,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1441,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"438,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"25/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
