"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2995,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1010,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,52";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,57";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,34";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,01";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"43065,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"07/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"A4";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
