"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"25/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"25/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"25/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"25/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980101_029";"037839801000";"LES MESNULS FONTENELLES";"78";"78398";"Mesnuls";"614806,4318";"6852069,4769";"1000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"954,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783980201_029";"037839802000";"LES MESNULS LA MILLIERE";"78";"78398";"Mesnuls";"613816,682499997";"6850959,8091";"300";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"01/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"02/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"03/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"04/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"05/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"06/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"07/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"08/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"09/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"10/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"11/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"12/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"13/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"14/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"15/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"16/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"17/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"18/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"19/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"20/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"21/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"22/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"23/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"24/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"25/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"26/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"27/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"28/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"29/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"09/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"09/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"09/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
