"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"21308,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3804,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1595,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"225,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"17/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"17/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"17/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"17/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"17/06/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"832,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A6";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"387,10";"67";"kg";"kilogramme";"";"Correcte"
