"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"498,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A6";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"841,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A6";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"578,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4910,28";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1386,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1144,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"146,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"10/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"832,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"11/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"387,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"16/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"498,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"19/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"841,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"23/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"578,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"498,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"498000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4910,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S6";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,14";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S6";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,14";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S6";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18140,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S6";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18140,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3671,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3671,54";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
