"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"392,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1046,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1046,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"936,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1839,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"902,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1145,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"659,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1908,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"961,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1032,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1346,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1383,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1747,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1383,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1929,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"982,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2693,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1383,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2902,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"460,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"495,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1982,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"955,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1947,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"10/06/2015";"1383";"Zinc";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"17/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"17/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,60";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
