"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S11";"30/06/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1115";"Benzo(a)pyrène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,05";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1116";"Benzo(b)fluoranthène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1191";"Fluoranthène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1239";"PCB 28";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1241";"PCB 52";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1242";"PCB 101";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1243";"PCB 118";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1244";"PCB 138";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1245";"PCB 153";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1246";"PCB 180";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1302";"pH";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,52";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1335";"Ammonium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,08";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1362";"Bore";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"764,73";"283";"mg(B)/kg";"milligramme de bore par kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1367";"Potassium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,20";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1372";"Magnésium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1374";"Calcium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,59";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1382";"Plomb";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"964,10";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1383";"Zinc";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539484,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1386";"Nickel";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"521,40";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1387";"Mercure";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1388";"Cadmium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1389";"Chrome";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"924,80";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1392";"Cuivre";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"408688,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8817,84";"158";"mg/kg";"milligramme par kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S6";"12/06/2015";"2833";"Rapport Carbone sur Azote";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"X";"X";"Sans objet";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340103_029";"038913401000";"CUSSY LES FORGES";"89";"89134";"Cussy-les-Forges";"776679,168200001";"6707736,7341";"360";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340202_029";"038913402000";"CUSSY LES FORGES PRESLES";"89";"89134";"Cussy-les-Forges";"778181,3926";"6706950,5397";"200";"";"A3";"15/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340202_029";"038913402000";"CUSSY LES FORGES PRESLES";"89";"89134";"Cussy-les-Forges";"778181,3926";"6706950,5397";"200";"";"A3";"15/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340202_029";"038913402000";"CUSSY LES FORGES PRESLES";"89";"89134";"Cussy-les-Forges";"778181,3926";"6706950,5397";"200";"";"A3";"15/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340202_029";"038913402000";"CUSSY LES FORGES PRESLES";"89";"89134";"Cussy-les-Forges";"778181,3926";"6706950,5397";"200";"";"A3";"15/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340202_029";"038913402000";"CUSSY LES FORGES PRESLES";"89";"89134";"Cussy-les-Forges";"778181,3926";"6706950,5397";"200";"";"A3";"15/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340202_029";"038913402000";"CUSSY LES FORGES PRESLES";"89";"89134";"Cussy-les-Forges";"778181,3926";"6706950,5397";"200";"";"A3";"15/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340202_029";"038913402000";"CUSSY LES FORGES PRESLES";"89";"89134";"Cussy-les-Forges";"778181,3926";"6706950,5397";"200";"";"A3";"15/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891340202_029";"038913402000";"CUSSY LES FORGES PRESLES";"89";"89134";"Cussy-les-Forges";"778181,3926";"6706950,5397";"200";"";"A3";"15/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
