"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"14/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1122,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1110,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1183,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"899,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1247,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1273,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1064,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"21/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1079,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1141,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"23/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1105,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1190,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"27/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1079,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"28/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"996,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"29/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1099,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1149,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,07";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,62";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,82";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,01";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"S6";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,30";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"S6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"S9";"19/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893090101_029";"038930901000";"PONT SUR YONNE";"89";"89309";"Pont-sur-Yonne";"715219,196000002";"6799409,5109";"4200";"";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
