"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2510,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"673,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"30/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"673000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893370101_029";"038933701000";"SAINT-BRIS-LE-VINEUX";"89";"89337";"Saint-Bris-le-Vineux";"747796,588699997";"6738054,2366";"5500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2510,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A2";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"18/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"24/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"25/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"26/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"27/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"28/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"29/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"30/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18663,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
