"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9855,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"24/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"24/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"851,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A6";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"A6";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"57,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S10";"30/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"510,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"851,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"25/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"26/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"57,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911950101_029";"039119501000";"DANNEMOIS";"91";"91195";"Dannemois";"662144,600199997";"6817567,0257";"3000";"";"S9";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"14/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34854,17";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912260101_029";"039122601000";"Etrechy";"91";"91226";"Étréchy";"640864,000100002";"6821182,9991";"10000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
