"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4376,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S11";"09/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"40,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S11";"12/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"01/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"02/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"03/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"04/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"05/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"06/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"07/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"08/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"09/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"10/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"11/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"12/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"13/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"14/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"15/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"16/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"17/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"18/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"19/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"20/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"21/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"22/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"23/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"24/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"25/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"26/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"27/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"28/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"29/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"30/06/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
