"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31563,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"11/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"11/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1862,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"826,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1803,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1366,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1298,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1427,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1771,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S10";"30/06/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"03/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"685,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"04/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"316,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"05/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"234,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"09/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"653,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"10/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"515,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"16/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"506,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"17/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"556,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"24/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"740,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"30/06/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"271,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"145,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1862,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"826,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1803,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1366,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1298,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1427,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"24/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1771,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S5";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S5";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S5";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S5";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"S9";"30/06/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
