"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A3";"30/06/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1453,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"A6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"S6";"01/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"S6";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"S6";"10/06/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050201_029";"039140502000";"MILLY LA FORET ZI";"91";"91405";"Milly-la-Forêt";"656690,575400002";"6810901,0847";"200";"";"S6";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,00";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,19";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1340,75";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,44";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,24";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,53";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,31";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,01";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,57";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,21";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,28";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,54";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,74";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,75";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,78";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"24/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,96";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"24/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1228,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,68";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"29/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,16";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,09";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"29/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"29/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"29/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A3";"29/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
