"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"18/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"18/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"18/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"18/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1533,67";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8860,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1533,67";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8860,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1533,67";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8860,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"A7";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1358,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1976,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1790,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"14/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"14/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914330101_029";"039143301000";"Morigny-Champigny";"91";"91433";"Morigny-Champigny";"638952,998999998";"6816594,0004";"55000";"";"S1";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
